Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
430464,Crabtree Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
430464,Crabtree Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
430464,Crabtree Lane,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
430464,Crabtree Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
430464,Crabtree Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.61
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.49
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
430464,Crabtree Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.09
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
430464,Crabtree Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
430464,Crabtree Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.28
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.52
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.65
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
430464,Crabtree Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.75
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.1
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
430464,Crabtree Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.57
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
430464,Crabtree Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.26
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
430464,Crabtree Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.02
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
430464,Crabtree Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.45
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
430464,Crabtree Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.28
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.21
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.09
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
