Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
430464,Crabtree Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.85
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.94
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.29
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
430464,Crabtree Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.79
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.88
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
430464,Crabtree Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.19
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.87
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
430464,Crabtree Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.01
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.44
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.58
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
430464,Crabtree Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.21
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.8
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
430464,Crabtree Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.01
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.52
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
430464,Crabtree Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.03
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.68
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.78
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.59
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
430464,Crabtree Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.05
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.84
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.73
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.66
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
430464,Crabtree Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.32
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.81
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.82
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
430464,Crabtree Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.32
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.42
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.57
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.68
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.73
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
