Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
430464,Crabtree Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.92
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.08
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.97
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.34
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
430464,Crabtree Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.53
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.1
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.85
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.77
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
430464,Crabtree Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.39
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.03
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.86
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
430464,Crabtree Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.1
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.23
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.32
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
430464,Crabtree Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.71
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.89
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.69
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.35
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.7
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
430464,Crabtree Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.49
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.01
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.28
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.44
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.96
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
430464,Crabtree Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.36
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.03
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.76
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
430464,Crabtree Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.4
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.22
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.49
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.61
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.06
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
430464,Crabtree Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.9
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.93
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.44
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.63
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
430464,Crabtree Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.31
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.38
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.01
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
