Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.01
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
430464,Crabtree Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.51
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.51
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.61
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.92
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.19
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.61
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
430464,Crabtree Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.78
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.9
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.87
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.12
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
430464,Crabtree Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.02
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.4
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.66
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
430464,Crabtree Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.11
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.49
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.27
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
430464,Crabtree Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.9
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
430464,Crabtree Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.88
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.66
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.03
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.25
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
430464,Crabtree Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.55
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.17
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430464,Crabtree Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.35
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.7
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
430464,Crabtree Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.37
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
430464,Crabtree Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
