Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.08
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
430464,Crabtree Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.58
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.7
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
430464,Crabtree Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.77
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.7
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
430464,Crabtree Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.18
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
430464,Crabtree Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.74
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
430464,Crabtree Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.46
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
430464,Crabtree Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.68
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
430464,Crabtree Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.98
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
430464,Crabtree Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.34
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
430464,Crabtree Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.97
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.2
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
