Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.3
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
430464,Crabtree Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.65
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.29
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.4
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
430464,Crabtree Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.4
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
430464,Crabtree Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.5
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
430464,Crabtree Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.92
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.28
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.5
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.03
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
430464,Crabtree Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.4
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.4
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.36
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.4
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
430464,Crabtree Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.3
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
430464,Crabtree Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.3
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
