Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.79
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.21
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.84
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.28
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.75
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.14
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
430464,Crabtree Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.28
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.99
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.62
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.7
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
430464,Crabtree Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.74
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.55
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
430464,Crabtree Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.35
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.69
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
430464,Crabtree Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.25
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.82
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
430464,Crabtree Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.75
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.42
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430464,Crabtree Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.12
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
