Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
430464,Crabtree Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.3
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
430464,Crabtree Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.82
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
430464,Crabtree Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.28
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.93
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
430464,Crabtree Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.17
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.98
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.52
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
430464,Crabtree Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.84
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.98
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.68
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
430464,Crabtree Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
430464,Crabtree Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.35
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
430464,Crabtree Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.17
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.79
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.67
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
430464,Crabtree Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.11
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.89
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
430464,Crabtree Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.65
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
