Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
430464,Crabtree Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.99
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.7
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.9
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
430464,Crabtree Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.68
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.64
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.84
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
430464,Crabtree Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.51
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.09
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.48
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
430464,Crabtree Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
430464,Crabtree Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
430464,Crabtree Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.93
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.93
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
430464,Crabtree Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
430464,Crabtree Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.61
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.84
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
430464,Crabtree Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.91
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
430464,Crabtree Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.69
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.08
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
