Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
430464,Crabtree Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
430464,Crabtree Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.48
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
430464,Crabtree Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.06
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
