Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.61
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.7
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
