Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.7
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.87
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
430464,Crabtree Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.86
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
430464,Crabtree Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.29
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
