Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
430464,Crabtree Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,13.36
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
430464,Crabtree Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,15.26
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.85
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
430464,Crabtree Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,13.52
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
430464,Crabtree Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.66
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.19
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
430464,Crabtree Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.99
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
430464,Crabtree Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.55
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
430464,Crabtree Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.59
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
430464,Crabtree Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.03
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
430464,Crabtree Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.19
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
