Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
430464,Crabtree Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,16.36
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
430464,Crabtree Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,16.15
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
430464,Crabtree Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,16.54
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
430464,Crabtree Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
430464,Crabtree Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.27
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
430464,Crabtree Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.97
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
430464,Crabtree Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.44
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
430464,Crabtree Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,17.2
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
430464,Crabtree Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.4
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,17.2
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
430464,Crabtree Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.08
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
