Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,17.2
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
430464,Crabtree Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.59
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.65
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,17.2
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
430464,Crabtree Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.18
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,17.3
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430464,Crabtree Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.74
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.48
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,17.3
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
430464,Crabtree Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.92
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,17.2
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
430464,Crabtree Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.11
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,17.2
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
430464,Crabtree Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.16
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,17.2
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
430464,Crabtree Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.21
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.9
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.89
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,17.2
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
430464,Crabtree Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.84
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.66
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.19
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,17.2
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
430464,Crabtree Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.74
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
430464,Crabtree Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
