Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.41
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.88
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
430464,Crabtree Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.99
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.68
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.77
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
430464,Crabtree Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.21
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.38
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.67
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.87
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.79
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
430464,Crabtree Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.99
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.16
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
430464,Crabtree Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.98
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.44
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.35
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.7
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
430464,Crabtree Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.43
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.74
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.46
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.01
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.56
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
430464,Crabtree Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.31
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.79
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.92
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.25
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.2
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.0
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.91
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
430464,Crabtree Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.84
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.81
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.13
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
430464,Crabtree Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.97
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.12
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.38
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.48
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.6
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
430464,Crabtree Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.89
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.4
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.55
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
