Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.7
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.84
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.77
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.91
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
430464,Crabtree Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.35
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.21
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.81
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,16.7
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.4
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
430464,Crabtree Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.76
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.77
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.41
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,16.7
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
430464,Crabtree Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.75
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.64
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
430464,Crabtree Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.58
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.68
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.15
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.42
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.19
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
430464,Crabtree Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.82
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.43
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.76
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.88
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
430464,Crabtree Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.51
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.74
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.54
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.06
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.65
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.51
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.23
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
430464,Crabtree Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.17
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.11
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.11
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.76
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
430464,Crabtree Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.03
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.55
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,20.23
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.06
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.84
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
430464,Crabtree Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.26
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.69
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
