Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.98
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
430464,Crabtree Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.1
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.86
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.57
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
430464,Crabtree Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.61
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.66
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.93
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
430464,Crabtree Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.83
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.86
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.42
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
430464,Crabtree Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.32
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.22
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
430464,Crabtree Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.62
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.08
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.8
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
430464,Crabtree Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.21
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.16
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430464,Crabtree Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.06
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.03
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
430464,Crabtree Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.79
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.4
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
430464,Crabtree Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.4
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.6
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
430464,Crabtree Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
