Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
430464,Crabtree Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.73
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
430464,Crabtree Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.38
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.76
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,16.7
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
430464,Crabtree Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.39
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
430464,Crabtree Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
430464,Crabtree Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.09
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
430464,Crabtree Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.74
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.07
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
430464,Crabtree Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.91
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
430464,Crabtree Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
430464,Crabtree Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
430464,Crabtree Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.02
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
