Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
430464,Crabtree Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
430464,Crabtree Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
430464,Crabtree Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
430464,Crabtree Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
430464,Crabtree Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
430464,Crabtree Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.58
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
430464,Crabtree Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.55
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
430464,Crabtree Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.67
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.15
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.7
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,16.7
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
430464,Crabtree Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.91
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
