Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
430464,Crabtree Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.26
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
430464,Crabtree Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
430464,Crabtree Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
430464,Crabtree Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
430464,Crabtree Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.15
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
430464,Crabtree Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
430464,Crabtree Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
430464,Crabtree Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
430464,Crabtree Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.26
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
430464,Crabtree Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
