Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.31
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,15.4
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
430464,Crabtree Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.9
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,15.3
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
430464,Crabtree Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.75
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,15.2
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
430464,Crabtree Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
430464,Crabtree Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.52
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
430464,Crabtree Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.38
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
430464,Crabtree Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.5
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.51
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
430464,Crabtree Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.77
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
430464,Crabtree Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.86
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.16
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.31
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,115.7
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.0
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.39
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
430464,Crabtree Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
430464,Crabtree Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
