Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.47
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.25
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
430464,Crabtree Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.57
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.21
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.58
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.02
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
430464,Crabtree Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.04
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
430464,Crabtree Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.45
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
430464,Crabtree Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.42
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.71
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.52
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
430464,Crabtree Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.07
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.61
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
430464,Crabtree Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.98
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.03
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
430464,Crabtree Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.49
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.65
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
430464,Crabtree Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.06
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
430464,Crabtree Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.09
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.36
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
