Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
430464,Crabtree Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.39
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.89
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
430464,Crabtree Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
430464,Crabtree Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.51
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.28
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
430464,Crabtree Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.83
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.78
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
430464,Crabtree Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
430464,Crabtree Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.42
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
430464,Crabtree Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.76
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,15.2
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
430464,Crabtree Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,15.3
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
