Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,15.3
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.73
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,15.4
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,14.37
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.3
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.72
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.66
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.17
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.31
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.2
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
