Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.76
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.32
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.57
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.14
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.38
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.45
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.05
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.12
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.54
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.55
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.01
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.86
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
