Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.69
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.55
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.69
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.54
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,14.02
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.32
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.97
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
430464,Crabtree Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.6
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
