Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.78
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,15.76
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.02
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,15.1
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.52
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
430464,Crabtree Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.35
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
430464,Crabtree Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.95
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
430464,Crabtree Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.53
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
430464,Crabtree Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.87
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,15.2
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
430464,Crabtree Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.47
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,16.85
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,15.3
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
430464,Crabtree Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.03
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,15.42
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,15.4
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
