Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.82
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,15.4
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
430464,Crabtree Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.95
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
430464,Crabtree Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.13
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
430464,Crabtree Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.07
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.8
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
430464,Crabtree Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.19
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.68
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
430464,Crabtree Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.47
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.95
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
430464,Crabtree Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.09
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.56
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
430464,Crabtree Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.76
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.69
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.14
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
430464,Crabtree Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.31
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.35
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.89
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
430464,Crabtree Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.12
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.37
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
