Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.62
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
430464,Crabtree Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.77
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.66
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.48
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
430464,Crabtree Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.26
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.15
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
430464,Crabtree Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.64
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.5
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
430464,Crabtree Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.38
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.54
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
430464,Crabtree Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.9
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.91
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.49
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
430464,Crabtree Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.09
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.31
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
430464,Crabtree Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.7
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.79
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.36
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
430464,Crabtree Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.43
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.71
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
430464,Crabtree Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.95
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.64
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
430464,Crabtree Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.31
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.36
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
