Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
430464,Crabtree Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.85
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.89
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.05
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
430464,Crabtree Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.96
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.25
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.61
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.12
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
430464,Crabtree Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.26
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.46
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.6
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.53
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.92
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
430464,Crabtree Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.29
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.72
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.31
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.42
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
430464,Crabtree Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.41
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.83
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.07
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.2
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.43
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
430464,Crabtree Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.06
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.11
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.86
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
430464,Crabtree Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.84
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.86
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.04
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.43
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.09
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
430464,Crabtree Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.91
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.24
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.85
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.78
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
430464,Crabtree Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.72
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.84
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.07
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.56
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.78
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
430464,Crabtree Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.24
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.98
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.72
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.67
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
