Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.2
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.32
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
430464,Crabtree Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.91
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.97
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.2
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.77
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.1
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
430464,Crabtree Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.5
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.54
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.56
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.13
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.39
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
430464,Crabtree Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.3
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.37
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.48
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.37
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.43
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
430464,Crabtree Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.7
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.34
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.08
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.4
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.84
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
430464,Crabtree Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.86
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.74
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.25
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.42
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.4
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.14
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
430464,Crabtree Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.84
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.83
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.76
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.36
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
430464,Crabtree Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.99
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.65
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.08
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
430464,Crabtree Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.47
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
430464,Crabtree Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.43
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.89
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.48
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
430464,Crabtree Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.63
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.41
