Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
430464,Crabtree Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.78
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.2
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.13
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
430464,Crabtree Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.45
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.54
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.56
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
430464,Crabtree Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.3
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
430464,Crabtree Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430464,Crabtree Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.02
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.55
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.45
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
430464,Crabtree Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.61
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,21.57
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
430464,Crabtree Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.2
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,18.32
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
430464,Crabtree Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.85
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.13
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
430464,Crabtree Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.24
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.35
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.93
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
430464,Crabtree Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
