Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.56
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.11
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
430464,Crabtree Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.82
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.58
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.44
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
430464,Crabtree Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.16
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.96
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
430464,Crabtree Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.76
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.65
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
430464,Crabtree Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.31
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.17
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.75
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
430464,Crabtree Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.62
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.12
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
430464,Crabtree Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.41
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
430464,Crabtree Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.79
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.09
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
430464,Crabtree Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.11
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
430464,Crabtree Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
