Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
430464,Crabtree Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.77
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.95
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
430464,Crabtree Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.48
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
430464,Crabtree Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.18
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
430464,Crabtree Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.75
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
430464,Crabtree Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.79
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.8
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.45
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
430464,Crabtree Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.6
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
430464,Crabtree Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.67
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
430464,Crabtree Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.38
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.82
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
430464,Crabtree Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.07
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
430464,Crabtree Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.6
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
