Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.85
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
430464,Crabtree Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.18
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
430464,Crabtree Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.18
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.49
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
430464,Crabtree Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.98
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.67
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
430464,Crabtree Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.68
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.87
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
430464,Crabtree Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.78
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
430464,Crabtree Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.5
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.41
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
430464,Crabtree Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.37
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,16.16
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
430464,Crabtree Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.91
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
430464,Crabtree Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.97
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
