Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
430464,Crabtree Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.9
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
430464,Crabtree Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.53
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.95
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
430464,Crabtree Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.14
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.13
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
430464,Crabtree Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.33
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
430464,Crabtree Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.75
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
430464,Crabtree Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.51
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
430464,Crabtree Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.11
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.76
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
430464,Crabtree Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.3
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
430464,Crabtree Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.09
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.15
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
430464,Crabtree Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
