Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
430464,Crabtree Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.93
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
430464,Crabtree Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.42
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.39
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
430464,Crabtree Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.38
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.91
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.63
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
430464,Crabtree Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.8
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.53
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
430464,Crabtree Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.67
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.09
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
430464,Crabtree Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
430464,Crabtree Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
430464,Crabtree Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
430464,Crabtree Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.4
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
430464,Crabtree Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.74
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.36
