Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
430464,Crabtree Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.05
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
430464,Crabtree Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
430464,Crabtree Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.88
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
430464,Crabtree Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
430464,Crabtree Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
430464,Crabtree Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
430464,Crabtree Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
