Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.92
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.47
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.72
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.1
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.07
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,16.7
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.03
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,16.7
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,13.93
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.47
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.21
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.34
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
