Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.15
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.23
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
430464,Crabtree Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.73
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.31
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.27
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.31
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.5
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
