Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.42
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
430464,Crabtree Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.17
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
430464,Crabtree Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,14.35
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.65
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
430464,Crabtree Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,14.56
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.04
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
430464,Crabtree Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.53
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.4
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
430464,Crabtree Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.78
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.18
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
430464,Crabtree Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.55
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.1
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.41
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.23
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.51
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.06
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
