Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,14.1
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.24
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,14.1
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.12
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,17.3
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,14.1
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
430464,Crabtree Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,16.43
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,14.2
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
430464,Crabtree Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.32
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,14.34
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,14.3
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
430464,Crabtree Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.61
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.28
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,14.3
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
430464,Crabtree Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.38
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.81
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.92
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,14.4
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
430464,Crabtree Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,14.45
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.1
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,14.4
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
430464,Crabtree Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.64
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,14.4
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
430464,Crabtree Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.35
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,14.5
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
430464,Crabtree Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,16.32
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
