Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,14.5
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,17.17
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.55
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,14.5
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
430464,Crabtree Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.34
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
430464,Crabtree Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.6
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
430464,Crabtree Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.07
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.01
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
430464,Crabtree Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,16.23
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.01
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,14.7
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
430464,Crabtree Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.12
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.99
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,14.7
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
430464,Crabtree Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.85
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
430464,Crabtree Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.55
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
430464,Crabtree Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.74
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
430464,Crabtree Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.81
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.39
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.3
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
