Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
430464,Crabtree Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.4
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.7
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.86
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
430464,Crabtree Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.5
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.75
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.17
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
430464,Crabtree Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.12
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.52
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
430464,Crabtree Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.45
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.27
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.49
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
430464,Crabtree Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.95
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.79
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.34
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
430464,Crabtree Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.36
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.2
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.94
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.91
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
430464,Crabtree Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.36
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.23
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.35
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
430464,Crabtree Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.77
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.53
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.8
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.34
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
430464,Crabtree Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.7
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.18
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.87
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.25
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.82
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
430464,Crabtree Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
