Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.03
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.47
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.93
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.66
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.6
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.97
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
430464,Crabtree Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.45
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.14
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.06
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.25
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.64
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
430464,Crabtree Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.1
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.36
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.2
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.44
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.86
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
430464,Crabtree Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.88
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.55
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.09
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
430464,Crabtree Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.66
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.5
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.96
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,14.7
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
430464,Crabtree Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.21
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.32
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.01
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.44
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
430464,Crabtree Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.78
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.53
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.03
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.5
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
430464,Crabtree Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.01
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.27
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.82
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.64
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
430464,Crabtree Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.14
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.1
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.87
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.02
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
430464,Crabtree Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.21
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.35
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.91
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
