Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
430464,Crabtree Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.35
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.29
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.23
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
430464,Crabtree Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.72
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.23
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.12
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.58
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
430464,Crabtree Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.08
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.08
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
430464,Crabtree Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.06
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.5
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,14.7
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
430464,Crabtree Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.93
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.75
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,14.7
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
430464,Crabtree Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.25
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.07
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.41
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,14.7
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
430464,Crabtree Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.21
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.57
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.57
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,14.7
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
430464,Crabtree Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.62
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.01
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.01
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
430464,Crabtree Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.35
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.9
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.11
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.64
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
430464,Crabtree Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.94
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
