Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
430464,Crabtree Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.81
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.26
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
430464,Crabtree Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.48
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.7
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.74
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
430464,Crabtree Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.21
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
430464,Crabtree Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.96
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
430464,Crabtree Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.13
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.24
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.54
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
430464,Crabtree Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.28
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.6
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,14.7
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.94
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
430464,Crabtree Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.64
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.48
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.94
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
430464,Crabtree Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.66
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
430464,Crabtree Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.45
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.26
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
430464,Crabtree Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.93
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
