Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
430464,Crabtree Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.05
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
430464,Crabtree Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
430464,Crabtree Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,15.2
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
430464,Crabtree Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,15.3
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
430464,Crabtree Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,15.2
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
430464,Crabtree Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,15.2
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.13
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
430464,Crabtree Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
430464,Crabtree Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
430464,Crabtree Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.15
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
430464,Crabtree Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.98
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
