Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
430464,Crabtree Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,14.7
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
430464,Crabtree Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,14.5
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
430464,Crabtree Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,14.3
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
430464,Crabtree Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.32
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.84
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,14.2
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
430464,Crabtree Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.57
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,14.0
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,13.8
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
430464,Crabtree Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.4
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,13.6
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
430464,Crabtree Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,13.4
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
430464,Crabtree Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.28
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.01
