Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,13.3
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
430464,Crabtree Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.34
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.97
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,13.1
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
430464,Crabtree Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.9
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,12.9
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
430464,Crabtree Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,12.8
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
430464,Crabtree Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.56
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,12.7
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
430464,Crabtree Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.11
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.79
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,12.5
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
430464,Crabtree Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.73
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.35
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.43
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,12.5
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
430464,Crabtree Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.77
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.64
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,12.5
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
430464,Crabtree Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.85
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.36
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,12.4
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
430464,Crabtree Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.28
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.99
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,12.3
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
430464,Crabtree Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
