Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.64
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.64
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.5
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,12.2
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
430464,Crabtree Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.3
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.56
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.7
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,12.1
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
430464,Crabtree Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,12.1
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.37
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
430464,Crabtree Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.76
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.0
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,12.1
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
430464,Crabtree Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.62
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.03
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.94
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.83
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.3
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,12.1
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
430464,Crabtree Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.19
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.11
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.85
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,12.2
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
430464,Crabtree Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.91
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,12.3
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
430464,Crabtree Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.12
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.33
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,12.3
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
430464,Crabtree Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.66
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,12.4
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
430464,Crabtree Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.09
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.19
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.83
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,12.4
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
