Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
430464,Crabtree Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.56
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.85
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.68
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,12.5
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
430464,Crabtree Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.21
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.77
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,12.5
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
430464,Crabtree Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.73
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.65
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,12.6
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
430464,Crabtree Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.34
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,12.6
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
430464,Crabtree Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.22
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,12.7
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
430464,Crabtree Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,12.8
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
430464,Crabtree Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.5
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,12.8
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430464,Crabtree Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.7
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.92
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.73
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,12.9
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.94
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
430464,Crabtree Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.69
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,13.0
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.06
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
430464,Crabtree Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,13.0
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
