Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
430464,Crabtree Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,13.1
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
430464,Crabtree Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.29
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.25
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,13.1
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
430464,Crabtree Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,14.5
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,13.2
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
430464,Crabtree Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,14.87
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,13.3
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
430464,Crabtree Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,14.98
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,13.3
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430464,Crabtree Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.93
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,13.4
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
430464,Crabtree Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,13.4
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
430464,Crabtree Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,13.5
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,13.6
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
430464,Crabtree Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.39
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
