Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,13.6
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
430464,Crabtree Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,13.7
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.28
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,13.7
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.28
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.73
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,13.8
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.19
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
430464,Crabtree Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.38
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,13.8
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,13.8
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.49
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,13.9
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.5
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,13.9
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.45
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,14.0
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.68
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,14.0
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
