Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,14.0
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
430464,Crabtree Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.49
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,14.1
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,14.1
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
430464,Crabtree Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.35
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,14.2
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.33
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.49
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,14.3
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.03
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,14.3
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
430464,Crabtree Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.61
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,14.4
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.97
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.13
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,14.4
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.97
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.39
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,14.5
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
430464,Crabtree Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.61
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,14.5
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
