Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,14.53
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.86
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
430464,Crabtree Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.23
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
430464,Crabtree Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.51
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,14.7
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.1
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
430464,Crabtree Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.03
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
430464,Crabtree Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,15.2
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.8
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.34
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,13.1
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.15
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.55
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
430464,Crabtree Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.81
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.2
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.14
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
430464,Crabtree Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,15.75
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
430464,Crabtree Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.26
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.45
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430464,Crabtree Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
