Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,14.06
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
430464,Crabtree Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,18.44
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
430464,Crabtree Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.42
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,15.68
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
430464,Crabtree Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.91
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.76
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
430464,Crabtree Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.82
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.35
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.2
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.65
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.1
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
430464,Crabtree Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.72
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.63
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
430464,Crabtree Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.78
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.67
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
