Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
430464,Crabtree Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.39
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.23
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.69
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
430464,Crabtree Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.55
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
430464,Crabtree Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.02
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.44
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
430464,Crabtree Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.94
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.25
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.96
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
430464,Crabtree Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.79
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.01
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.89
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
430464,Crabtree Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.69
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
430464,Crabtree Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.86
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.91
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.17
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
430464,Crabtree Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.24
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.68
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.1
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
430464,Crabtree Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.82
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.24
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
430464,Crabtree Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.33
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.82
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
