Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
430464,Crabtree Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.38
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.51
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.58
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
430464,Crabtree Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.51
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.62
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.25
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
430464,Crabtree Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.98
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.58
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,15.4
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
430464,Crabtree Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.61
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.65
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.77
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,15.4
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
430464,Crabtree Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.13
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.77
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,15.4
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
430464,Crabtree Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.87
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.82
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.17
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.25
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,15.3
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.7
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
430464,Crabtree Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.37
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.43
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.47
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.5
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.2
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.83
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
430464,Crabtree Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.04
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.51
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.62
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.23
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.0
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.87
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.88
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
430464,Crabtree Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.88
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.42
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.08
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.51
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.2
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.84
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.75
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
430464,Crabtree Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.12
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.54
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.81
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.21
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
