Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
430464,Crabtree Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.86
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.85
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.46
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.94
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.75
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.99
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.42
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
430464,Crabtree Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.83
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.74
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.94
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
430464,Crabtree Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.32
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.25
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.33
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.33
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
430464,Crabtree Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.95
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.74
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.51
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.25
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.95
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
430464,Crabtree Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.16
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.43
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.04
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
430464,Crabtree Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.76
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.95
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
430464,Crabtree Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.5
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.16
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.38
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.4
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
430464,Crabtree Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.67
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.98
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.9
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
430464,Crabtree Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.39
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.74
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
430464,Crabtree Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.16
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.4
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
