Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
430464,Crabtree Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.08
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.31
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.88
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
430464,Crabtree Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.47
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.39
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
430464,Crabtree Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.28
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
430464,Crabtree Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.52
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.46
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
430464,Crabtree Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.15
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.25
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
430464,Crabtree Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.29
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.57
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.05
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
430464,Crabtree Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.81
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
430464,Crabtree Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.0
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
430464,Crabtree Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,20.4
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
430464,Crabtree Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
