Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.52
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.72
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.7
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
430464,Crabtree Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.61
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
430464,Crabtree Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.31
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.2
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
430464,Crabtree Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.3
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
430464,Crabtree Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.3
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
430464,Crabtree Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.4
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
430464,Crabtree Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.81
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.4
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
430464,Crabtree Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.23
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
430464,Crabtree Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.63
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
430464,Crabtree Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.72
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
430464,Crabtree Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
