Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.98
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
430464,Crabtree Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.21
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
430464,Crabtree Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.41
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
430464,Crabtree Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
430464,Crabtree Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,15.4
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
430464,Crabtree Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.38
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,15.3
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
430464,Crabtree Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,15.2
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
430464,Crabtree Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,15.1
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
430464,Crabtree Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.88
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.9
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
430464,Crabtree Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.24
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.74
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.7
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
